Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
