Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
563033,Fairfield Rise Llantwit Major,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
