Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
563033,Fairfield Rise Llantwit Major,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.86
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
