Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
563033,Fairfield Rise Llantwit Major,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
