Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
563033,Fairfield Rise Llantwit Major,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.62
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
