Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.83
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.84
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
