Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.04
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
563033,Fairfield Rise Llantwit Major,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.64
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.32
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
563033,Fairfield Rise Llantwit Major,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
563033,Fairfield Rise Llantwit Major,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
