Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.64
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.91
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.56
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
