Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.75
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.17
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.69
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.61
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
