Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.01
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.39
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.52
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.14
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
