Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.78
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.99
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.56
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.29
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.08
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.18
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
