Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.88
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.05
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.19
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.41
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.61
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.72
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
