Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.83
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.98
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
