Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
