Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.24
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.33
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
563033,Fairfield Rise Llantwit Major,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
