Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
