Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
