Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
