Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
