Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
