Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
