Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
