Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
