Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
