Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
563033,Fairfield Rise Llantwit Major,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.61
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
