Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
563033,Fairfield Rise Llantwit Major,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.96
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.02
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.81
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.57
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.96
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
563033,Fairfield Rise Llantwit Major,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
