Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
563033,Fairfield Rise Llantwit Major,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.69
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
