Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
563033,Fairfield Rise Llantwit Major,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.63
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
