Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.69
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.19
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
563033,Fairfield Rise Llantwit Major,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.96
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.23
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.92
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
