Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.21
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
563033,Fairfield Rise Llantwit Major,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.65
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.38
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
