Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.97
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
