Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
