Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
