Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
563033,Fairfield Rise Llantwit Major,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.07
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
