Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
