Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
563033,Fairfield Rise Llantwit Major,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
