Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
563033,Fairfield Rise Llantwit Major,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
