Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
