Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
