Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
