Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
