Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
