Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
