Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
563033,Fairfield Rise Llantwit Major,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
