Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
563033,Fairfield Rise Llantwit Major,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
