Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.29
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
563033,Fairfield Rise Llantwit Major,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.0
