Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
563033,Fairfield Rise Llantwit Major,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.05
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
