Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
563033,Fairfield Rise Llantwit Major,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
