Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
563033,Fairfield Rise Llantwit Major,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
