Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.79
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.78
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.82
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.32
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
