Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.81
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.22
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.26
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.42
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.77
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.75
