Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.25
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.04
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.94
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.23
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.23
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.85
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.18
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.82
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
