Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.39
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.64
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.61
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.45
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.17
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.16
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
