Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.22
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.81
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.97
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.82
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.02
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
