Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.02
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.54
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.83
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.04
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.87
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
