Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.08
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.72
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.6
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
