Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
