Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
