Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.7
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
