Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.4
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
