Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
