Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.0
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
