Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
