Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
563033,Fairfield Rise Llantwit Major,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
563033,Fairfield Rise Llantwit Major,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
